Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,03,N Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,02,N Current (RMS),A,45.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,31.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,04,N Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,01,N Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,36.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,01,N Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,01,N Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,31.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,25.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,04,N Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,01,N Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,26.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,17.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,03,N Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,44.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,26.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,02,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,01,N Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,44.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,18.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,04,N Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,42.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,01,N Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,24.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,63.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
