Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,01,N Current (RMS),A,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,03,N Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,02,N Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,21.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,52.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,04,N Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,26.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,03,N Current (RMS),A,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,02,N Current (RMS),A,58.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,01,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,03,N Current (RMS),A,5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,02,N Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,01,N Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,18.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,03,N Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,02,N Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,01,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,18.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,01,N Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,21.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,04,N Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,02,N Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,03,N Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,02,N Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,01,N Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
