Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,03,N Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,04,N Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,03,N Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,01,N Current (RMS),A,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,04,N Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,02,N Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,04,N Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,01,N Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,20.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,16.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,04,N Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,01,N Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,22.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,04,N Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,02,N Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,01,N Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,28.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,02,N Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,01,N Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,04,N Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,02,N Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,01,N Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
