Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,02,N Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,01,N Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,21.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,18.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,03,N Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,02,N Current (RMS),A,35.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,21.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,04,N Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,16.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,01,N Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,27.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,02,N Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,01,N Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,27.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,19.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,04,N Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,02,N Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,01,N Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,19.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,17.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,02,N Current (RMS),A,37.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,01,N Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,22.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,04,N Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
