Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,02,N Current (RMS),A,46.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,01,N Current (RMS),A,45.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,25.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,04,N Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,01,N Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,18.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,04,N Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,02,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,01,N Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,26.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,19.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,04,N Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,19.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,03,N Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,72.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,04,N Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,03,N Current (RMS),A,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,02,N Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,01,N Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,04,N Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,02,N Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,01,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,03,N Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,30.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,18.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,04,N Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,03,N Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
