Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,01,N Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,04,N Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,03,N Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,02,N Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,01,N Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,34.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,21.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,04,N Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,04,N Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,04,N Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,35.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,24.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,26.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,31.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,04,N Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,27.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,04,N Current (RMS),A,36.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,04,N Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
