Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,33.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,04,N Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,40.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,24.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,41.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,45.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,109.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,41.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,71.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,35.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,68.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,49.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,115.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,50.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,28.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,47.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,61.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,44.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,31.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
