Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,61.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,46.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,30.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,55.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,57.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,37.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,31.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,18.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,49.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,44.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,37.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,92.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,25.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,38.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,49.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,44.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,95.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,78.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,64.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,35.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,37.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,38.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,90.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,39.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,16.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,44.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,68.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,94.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,16.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,95.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,70.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,38.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,60.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,49.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,46.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.55
