Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,22.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,93.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,76.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,90.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,73.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,65.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,51.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,22.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,64.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,91.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,52.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,23.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,98.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,84.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,68.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,66.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,127.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,66.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,68.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,133.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,59.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,22.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,90.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,59.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,45.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,50.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,103.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,44.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,94.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,25.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,44.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,82.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,104.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,81.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,55.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,57.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,45.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,105.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,21.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,86.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,89.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,53.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,99.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,54.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,71.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,131.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,72.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,73.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,196.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,34.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,74.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,140.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,79.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,48.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,93.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,89.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,45.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,136.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,35.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,85.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,144.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,44.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,106.3
