Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,85.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,76.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,49.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,135.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,12.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-6.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,54.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,143.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,220.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,96.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,56.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,121.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,106.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,221.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,246.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,54.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,33.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,43.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,112.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,181.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,54.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,116.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,100.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,98.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,53.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,56.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,186.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,398.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,30.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,53.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,124.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,107.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,82.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,77.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,123.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,14.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,14.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,47.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,32.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,63.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,131.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,88.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,116.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,26.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,67.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,111.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,78.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,56.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,125.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,244.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,14.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,13.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,43.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,58.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,56.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,25.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,32.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,62.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,130.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,83.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,70.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,52.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,119.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,17.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,71.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,33.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,134.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,84.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,86.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,79.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,54.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,56.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,137.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,17.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,36.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,69.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,71.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,147.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,108.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,39.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,83.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,85.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,57.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,52.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,149.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,14.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,31.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,61.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,129.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,74.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,72.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,51.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,53.14
