Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,122.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,63.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,24.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,22.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,56.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,129.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,94.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,29.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,55.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,77.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,121.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,75.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,72.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,51.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,119.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,12.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,35.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,61.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,142.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,104.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,89.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,53.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,116.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,70.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,62.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,50.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,15.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,64.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,37.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,30.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,153.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,124.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,99.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,82.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,61.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,134.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,41.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,40.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,24.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,83.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,162.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,103.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,57.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,130.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,64.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,15.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,61.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,91.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,62.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,40.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,21.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,21.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,85.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,164.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,89.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,42.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,104.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,173.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,71.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,23.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,97.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,48.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,53.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,137.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,115.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,103.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,84.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,140.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,75.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,68.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,54.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,34.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,25.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,30.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,28.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,105.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,126.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,118.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,18.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,53.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,62.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,59.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,55.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,27.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,26.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,22.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,112.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,109.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,96.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,47.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,55.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,100.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,48.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
