Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,28.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,117.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,86.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,57.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,49.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,55.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,44.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,56.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,126.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,86.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,85.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,63.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,48.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,55.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,50.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,85.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,144.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,52.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,54.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,36.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,86.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,148.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,86.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,121.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,17.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,73.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,31.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,69.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,127.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,91.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,59.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,57.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,65.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,37.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,47.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,124.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,51.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,69.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,39.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,90.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,162.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,117.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,76.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,56.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,151.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,50.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,37.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,23.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,83.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,151.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,16.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,48.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,126.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,71.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,125.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,49.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,97.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,54.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,100.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,32.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.41
