Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,76.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,134.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,83.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,62.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,36.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,112.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,30.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,126.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,71.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,61.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,43.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,30.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,28.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,59.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,70.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,82.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,49.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,52.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,21.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,40.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,121.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,24.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,49.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,27.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,28.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,56.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,117.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,63.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,61.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,41.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,31.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,30.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,65.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,125.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,53.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,46.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,39.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,80.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,160.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,89.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,60.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,41.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,50.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,98.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,35.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,65.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,146.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,77.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,98.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,20.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,54.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,43.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,32.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,18.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,56.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,134.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,50.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,42.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,43.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,23.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,138.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,98.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,80.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,65.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,124.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,20.5
