Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,56.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,47.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,56.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,37.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,21.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,17.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,72.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,155.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,91.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,75.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,46.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,67.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,39.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,120.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,41.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,98.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,168.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,69.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,76.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,88.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,148.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,43.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,105.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,177.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,51.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,81.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,169.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,36.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,79.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,151.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,41.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,175.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,56.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-5.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,35.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,84.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,143.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,87.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,73.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,44.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,43.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,48.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,33.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,72.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,136.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,71.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,54.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,50.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,53.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,31.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,70.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,129.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,64.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,46.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,52.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,53.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,55.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,111.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,69.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,44.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,19.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,58.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.2
