Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,31.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,129.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,73.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,29.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,49.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,43.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,45.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,63.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,115.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,34.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,71.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,56.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,35.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,11.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,46.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,29.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,66.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,124.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,61.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,83.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,40.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,100.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,14.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,21.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,56.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,113.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,40.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,46.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,101.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,55.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,101.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,27.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,103.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,74.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,103.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,63.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,39.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,45.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,105.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,13.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,30.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,16.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,70.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,125.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,42.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,71.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,45.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,122.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,13.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,53.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,27.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,65.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,110.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,64.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,39.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,127.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,55.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.53
