Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,67.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,109.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,18.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,62.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,37.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,119.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,255.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,59.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,46.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,112.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,15.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,65.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,58.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,29.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,66.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,61.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,51.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,59.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,73.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,22.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,46.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,66.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,53.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,34.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,19.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,63.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,83.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,48.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,98.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,43.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,116.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,39.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,52.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,44.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,68.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,55.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,49.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,66.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,73.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,45.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,98.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,62.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,65.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,36.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,144.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,15.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,65.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,60.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,68.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,61.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,16.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,46.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.1
