Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,53.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,75.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,49.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,29.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,49.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,74.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,50.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,49.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,36.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,21.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,58.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,87.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,45.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,31.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,36.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,67.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,47.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,36.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,51.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,29.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-1.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,77.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,39.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,43.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,43.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,70.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,64.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,41.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,38.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,20.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,62.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,81.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,64.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,60.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,43.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,55.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,32.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,68.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,47.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,56.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
