Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,33.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,10.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,34.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,48.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,46.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,15.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,42.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,33.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,84.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,39.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,12.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,27.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,25.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,33.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,56.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,19.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,70.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,43.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,32.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,29.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
