Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,9.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,21.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,33.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,22.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,37.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,16.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,51.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,20.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,14.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,61.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,18.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,24.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,16.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,20.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,23.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,11.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,16.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,19.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
