Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,16.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,29.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,5.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,16.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,18.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,17.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,51.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,8.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,17.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,23.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,17.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.27
