Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,17.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,16.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,25.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,23.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,17.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,17.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,12.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,41.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,25.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,8.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,6.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,17.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,19.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,16.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,5.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,27.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,17.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,26.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,23.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,33.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,17.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,15.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,50.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,6.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,17.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,6.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.62
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,20.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,17.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,23.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,31.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,23.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.51
