Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,27.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,54.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,20.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,20.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,36.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,26.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,18.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,36.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,26.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,18.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,22.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,25.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,35.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,8.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,18.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,20.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,35.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,18.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,34.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,40.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,34.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,29.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,18.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,28.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.69
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,33.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,45.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,71.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,21.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,18.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,79.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,32.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
