Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,6.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,26.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.58
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,19.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,18.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,31.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,27.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.89
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,30.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,32.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.07
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,40.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,40.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,18.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,28.17
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,10.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,7.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,22.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,35.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,19.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.41
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.61
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,29.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,39.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,22.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,36.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,19.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,24.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.65
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.92
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.35
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,7.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,5.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.81
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,44.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.22
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-2.99
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.76
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.14
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.82
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,23.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,19.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,25.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,21.12
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,22.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-3.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.94
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.77
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.56
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.66
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.95
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,28.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,33.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,40.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,19.3
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,25.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.25
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,26.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.18
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,9.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,6.0
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-4.06
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.49
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.04
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,31.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-3.09
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-2.84
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.51
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.72
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.01
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,26.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,19.4
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,27.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.39
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.2
923191,DARIEN WAY THORPE ASTLEY K481,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
